Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776753,Worcester Street - Kidderminster,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.25
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776753,Worcester Street - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.31
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776753,Worcester Street - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
