Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
