Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
