Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
