Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
