Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776753,Worcester Street - Kidderminster,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.23
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776753,Worcester Street - Kidderminster,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
