Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.52
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
