Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776753,Worcester Street - Kidderminster,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
