Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
