Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
