Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
