Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776753,Worcester Street - Kidderminster,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776753,Worcester Street - Kidderminster,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776753,Worcester Street - Kidderminster,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776753,Worcester Street - Kidderminster,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776753,Worcester Street - Kidderminster,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776753,Worcester Street - Kidderminster,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
