Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776753,Worcester Street - Kidderminster,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776753,Worcester Street - Kidderminster,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776753,Worcester Street - Kidderminster,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776753,Worcester Street - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
