Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776753,Worcester Street - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776753,Worcester Street - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776753,Worcester Street - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776753,Worcester Street - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
