Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
