Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
