Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
