Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
