Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
