Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
