Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
