Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
