Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
