Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
