Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
