Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
