Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776753,Worcester Street - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
