Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776753,Worcester Street - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
