Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776753,Worcester Street - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776753,Worcester Street - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
