Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776753,Worcester Street - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
