Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
