Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
