Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
