Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
