Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776753,Worcester Street - Kidderminster,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776753,Worcester Street - Kidderminster,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
