Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776753,Worcester Street - Kidderminster,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776753,Worcester Street - Kidderminster,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
