Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776753,Worcester Street - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
