Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
