Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
