Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
