Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
