Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776753,Worcester Street - Kidderminster,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
