Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776753,Worcester Street - Kidderminster,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776753,Worcester Street - Kidderminster,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776753,Worcester Street - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776753,Worcester Street - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
