Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776753,Worcester Street - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776753,Worcester Street - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776753,Worcester Street - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776753,Worcester Street - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
