Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.53
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776753,Worcester Street - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776753,Worcester Street - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.84
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.46
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
