Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
