Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776753,Worcester Street - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776753,Worcester Street - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776753,Worcester Street - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776753,Worcester Street - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.82
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776753,Worcester Street - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
