Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776753,Worcester Street - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.85
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776753,Worcester Street - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776753,Worcester Street - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
