Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776753,Worcester Street - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.99
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776753,Worcester Street - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
