Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
