Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
