Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776753,Worcester Street - Kidderminster,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
