Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776753,Worcester Street - Kidderminster,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776753,Worcester Street - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
