Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776753,Worcester Street - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.52
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776753,Worcester Street - Kidderminster,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
