Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.14
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
