Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
