Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
