Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
