Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
