Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776753,Worcester Street - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776753,Worcester Street - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776753,Worcester Street - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
