Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776753,Worcester Street - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776753,Worcester Street - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776753,Worcester Street - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776753,Worcester Street - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776753,Worcester Street - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
