Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776753,Worcester Street - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776753,Worcester Street - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776753,Worcester Street - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776753,Worcester Street - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.02
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776753,Worcester Street - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776753,Worcester Street - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
