Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.31
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776753,Worcester Street - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.13
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776753,Worcester Street - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776753,Worcester Street - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.01
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776753,Worcester Street - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
776753,Worcester Street - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
