Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776753,Worcester Street - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
